Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
604744,Hill Lane Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
604744,Hill Lane Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
604744,Hill Lane Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
604744,Hill Lane Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
604744,Hill Lane Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
604744,Hill Lane Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
604744,Hill Lane Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,24.6
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
604744,Hill Lane Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,24.7
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
604744,Hill Lane Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,24.7
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
604744,Hill Lane Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.8
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,24.8
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
604744,Hill Lane Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,24.8
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
604744,Hill Lane Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,24.9
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
