Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
604744,Hill Lane Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,24.9
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
604744,Hill Lane Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,25.0
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
604744,Hill Lane Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,25.0
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604744,Hill Lane Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,25.1
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
604744,Hill Lane Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,25.1
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
604744,Hill Lane Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,25.1
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
604744,Hill Lane Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,25.2
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
604744,Hill Lane Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,25.6
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604744,Hill Lane Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.6
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
604744,Hill Lane Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
