Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.6
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
604744,Hill Lane Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.6
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
604744,Hill Lane Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,25.5
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
604744,Hill Lane Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,25.5
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
604744,Hill Lane Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,25.4
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604744,Hill Lane Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,25.3
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,25.2
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
604744,Hill Lane Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,25.1
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
604744,Hill Lane Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,25.1
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
