Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,25.0
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,24.9
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604744,Hill Lane Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,24.8
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
604744,Hill Lane Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,24.7
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
604744,Hill Lane Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,24.5
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
604744,Hill Lane Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,24.5
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
604744,Hill Lane Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,24.5
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604744,Hill Lane Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,21.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604744,Hill Lane Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604744,Hill Lane Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
