Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
604744,Hill Lane Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
604744,Hill Lane Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.9
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604744,Hill Lane Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604744,Hill Lane Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
604744,Hill Lane Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
604744,Hill Lane Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
604744,Hill Lane Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
604744,Hill Lane Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
604744,Hill Lane Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
