Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
604744,Hill Lane Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
604744,Hill Lane Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604744,Hill Lane Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
604744,Hill Lane Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
604744,Hill Lane Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604744,Hill Lane Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
604744,Hill Lane Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
604744,Hill Lane Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
604744,Hill Lane Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
