Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
604744,Hill Lane Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
604744,Hill Lane Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
604744,Hill Lane Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.37
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,79.7
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.85
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
604744,Hill Lane Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
604744,Hill Lane Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
604744,Hill Lane Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,21.9
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
604744,Hill Lane Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.3
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
604744,Hill Lane Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
604744,Hill Lane Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.91
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.02
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
