Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
604744,Hill Lane Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,21.6
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
604744,Hill Lane Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.25
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,21.6
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
604744,Hill Lane Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.34
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,62.8
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,21.6
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
604744,Hill Lane Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.11
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
604744,Hill Lane Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
604744,Hill Lane Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
604744,Hill Lane Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
604744,Hill Lane Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
604744,Hill Lane Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
604744,Hill Lane Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
