Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,79.2
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
604744,Hill Lane Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.9
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
604744,Hill Lane Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
604744,Hill Lane Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
604744,Hill Lane Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
604744,Hill Lane Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
604744,Hill Lane Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604744,Hill Lane Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604744,Hill Lane Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
