Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
604744,Hill Lane Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
604744,Hill Lane Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
604744,Hill Lane Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604744,Hill Lane Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,22.5
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
604744,Hill Lane Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
604744,Hill Lane Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
604744,Hill Lane Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
604744,Hill Lane Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
604744,Hill Lane Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,22.5
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
604744,Hill Lane Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
