Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,22.5
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
604744,Hill Lane Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,22.7
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
604744,Hill Lane Kilgetty,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
604744,Hill Lane Kilgetty,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
604744,Hill Lane Kilgetty,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604744,Hill Lane Kilgetty,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604744,Hill Lane Kilgetty,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,22.7
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604744,Hill Lane Kilgetty,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
604744,Hill Lane Kilgetty,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,22.5
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
604744,Hill Lane Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
