Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
604744,Hill Lane Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
604744,Hill Lane Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
604744,Hill Lane Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604744,Hill Lane Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.74
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,75.4
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,21.9
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
604744,Hill Lane Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
604744,Hill Lane Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
604744,Hill Lane Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
