Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
604744,Hill Lane Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
604744,Hill Lane Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
604744,Hill Lane Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
604744,Hill Lane Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
604744,Hill Lane Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
604744,Hill Lane Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
604744,Hill Lane Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
604744,Hill Lane Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,21.5
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
