Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
604744,Hill Lane Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
604744,Hill Lane Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
604744,Hill Lane Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
604744,Hill Lane Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.5
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
604744,Hill Lane Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.5
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
604744,Hill Lane Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
604744,Hill Lane Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
604744,Hill Lane Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
604744,Hill Lane Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
