Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
604744,Hill Lane Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604744,Hill Lane Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604744,Hill Lane Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
604744,Hill Lane Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
604744,Hill Lane Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
604744,Hill Lane Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,21.4
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
604744,Hill Lane Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,21.5
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
604744,Hill Lane Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,21.6
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
604744,Hill Lane Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.72
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
