Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
604744,Hill Lane Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.66
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
604744,Hill Lane Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,21.8
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
604744,Hill Lane Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,21.9
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
604744,Hill Lane Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
604744,Hill Lane Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
604744,Hill Lane Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604744,Hill Lane Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604744,Hill Lane Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
604744,Hill Lane Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604744,Hill Lane Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
