Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604744,Hill Lane Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
604744,Hill Lane Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,22.4
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604744,Hill Lane Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,22.5
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
604744,Hill Lane Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,22.5
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
604744,Hill Lane Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,22.5
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604744,Hill Lane Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
604744,Hill Lane Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
604744,Hill Lane Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
