Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,22.7
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
604744,Hill Lane Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,22.7
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
604744,Hill Lane Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604744,Hill Lane Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
604744,Hill Lane Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
604744,Hill Lane Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
604744,Hill Lane Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
604744,Hill Lane Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
604744,Hill Lane Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,23.1
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
604744,Hill Lane Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,23.1
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
