Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,23.2
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
604744,Hill Lane Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,23.2
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
604744,Hill Lane Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,23.3
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
604744,Hill Lane Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,23.4
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
604744,Hill Lane Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,23.5
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
604744,Hill Lane Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,23.6
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
604744,Hill Lane Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,23.6
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
604744,Hill Lane Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,23.7
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
604744,Hill Lane Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,23.7
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
604744,Hill Lane Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
