Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,23.8
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
604744,Hill Lane Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
604744,Hill Lane Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604744,Hill Lane Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
604744,Hill Lane Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
604744,Hill Lane Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
604744,Hill Lane Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
604744,Hill Lane Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
604744,Hill Lane Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
604744,Hill Lane Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,23.0
