Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
604744,Hill Lane Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
604744,Hill Lane Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
604744,Hill Lane Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,23.1
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
604744,Hill Lane Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
604744,Hill Lane Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
604744,Hill Lane Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
604744,Hill Lane Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
604744,Hill Lane Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
604744,Hill Lane Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
604744,Hill Lane Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
