Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
604744,Hill Lane Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,23.0
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
604744,Hill Lane Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
604744,Hill Lane Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
604744,Hill Lane Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,22.9
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
604744,Hill Lane Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
604744,Hill Lane Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,22.8
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
604744,Hill Lane Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,22.7
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
604744,Hill Lane Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,22.6
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
604744,Hill Lane Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604744,Hill Lane Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
