Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
604744,Hill Lane Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
604744,Hill Lane Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
604744,Hill Lane Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
604744,Hill Lane Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
604744,Hill Lane Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
604744,Hill Lane Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
604744,Hill Lane Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
604744,Hill Lane Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
604744,Hill Lane Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,22.1
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
604744,Hill Lane Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
