Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
604744,Hill Lane Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
604744,Hill Lane Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
604744,Hill Lane Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
604744,Hill Lane Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,22.3
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
604744,Hill Lane Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
604744,Hill Lane Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,22.2
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
604744,Hill Lane Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,22.0
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
604744,Hill Lane Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,21.9
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604744,Hill Lane Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
