Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,21.7
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
604744,Hill Lane Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,21.5
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
604744,Hill Lane Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
604744,Hill Lane Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,21.0
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
604744,Hill Lane Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,20.9
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
604744,Hill Lane Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,20.8
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
604744,Hill Lane Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,20.8
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
604744,Hill Lane Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,20.7
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
604744,Hill Lane Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,20.6
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
604744,Hill Lane Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
