Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
604744,Hill Lane Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,20.3
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
604744,Hill Lane Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,20.2
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
604744,Hill Lane Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
604744,Hill Lane Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.78
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,19.9
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
604744,Hill Lane Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,19.9
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
604744,Hill Lane Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,19.9
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
604744,Hill Lane Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
604744,Hill Lane Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
604744,Hill Lane Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,19.9
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
604744,Hill Lane Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
