Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,19.9
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
604744,Hill Lane Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,19.8
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
604744,Hill Lane Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,19.8
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
604744,Hill Lane Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,19.8
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
604744,Hill Lane Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,19.8
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
604744,Hill Lane Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,19.9
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
604744,Hill Lane Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,19.9
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
604744,Hill Lane Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
604744,Hill Lane Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
604744,Hill Lane Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
