Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,20.4
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
604744,Hill Lane Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,20.3
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
604744,Hill Lane Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,20.3
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
604744,Hill Lane Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,20.3
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604744,Hill Lane Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,20.2
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604744,Hill Lane Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,20.2
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
604744,Hill Lane Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
604744,Hill Lane Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
604744,Hill Lane Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
604744,Hill Lane Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
