Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
604744,Hill Lane Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.44
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
604744,Hill Lane Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
604744,Hill Lane Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
604744,Hill Lane Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.07
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,20.0
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
604744,Hill Lane Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604744,Hill Lane Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
604744,Hill Lane Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
604744,Hill Lane Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
604744,Hill Lane Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
