Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
604744,Hill Lane Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,20.1
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
604744,Hill Lane Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,20.2
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
604744,Hill Lane Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,20.2
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
604744,Hill Lane Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,20.3
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
604744,Hill Lane Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,20.3
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
604744,Hill Lane Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,20.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
604744,Hill Lane Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,20.4
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
604744,Hill Lane Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,20.4
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
604744,Hill Lane Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604744,Hill Lane Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
