Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
604744,Hill Lane Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
604744,Hill Lane Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604744,Hill Lane Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
604744,Hill Lane Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604744,Hill Lane Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
604744,Hill Lane Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
604744,Hill Lane Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
604744,Hill Lane Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,20.6
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
604744,Hill Lane Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
