Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
604744,Hill Lane Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,20.5
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
604744,Hill Lane Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,20.6
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
604744,Hill Lane Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,20.6
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
604744,Hill Lane Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,20.7
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
604744,Hill Lane Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,20.7
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
604744,Hill Lane Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,20.8
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
604744,Hill Lane Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,21.0
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
604744,Hill Lane Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,21.0
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
604744,Hill Lane Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,21.1
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
