Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
604744,Hill Lane Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,21.2
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
604744,Hill Lane Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,21.3
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
604744,Hill Lane Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,21.4
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
604744,Hill Lane Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,21.5
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604744,Hill Lane Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
